Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,69.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,16.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,66.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,62.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,16.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,59.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,16.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,65.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,60.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,66.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,62.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,70.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,120.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (RMS),A,52.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,76.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,54.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (RMS),A,46.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,71.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,55.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,57.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
