Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,58.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,130.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (RMS),A,43.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,74.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,138.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,67.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,52.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,73.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,152.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,69.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,80.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,62.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,126.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,117.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,81.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,156.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,74.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,78.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,91.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,165.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (RMS),A,47.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,80.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,74.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,53.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,89.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,166.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,18.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,84.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,73.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,61.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,39.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,92.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,162.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (RMS),A,50.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,83.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,75.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,126.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
