Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,159.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (RMS),A,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,83.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,79.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,156.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,41.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,80.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,168.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,83.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,90.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,42.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,81.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,172.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (RMS),A,50.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,83.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,81.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,71.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,125.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,42.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,82.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,173.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (RMS),A,57.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,88.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,86.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,47.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,95.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,192.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (RMS),A,62.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,96.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,89.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,77.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,138.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,136.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,44.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,181.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,93.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,89.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,36.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,135.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,149.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,34.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,47.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,91.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,192.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,95.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,87.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,97.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,77.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,130.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,143.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,93.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,190.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,141.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,98.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,91.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,98.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.07
