Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,89.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,152.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,34.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,40.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,92.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,167.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,91.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,92.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,90.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,89.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,158.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,152.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,131.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,91.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,129.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,145.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,77.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,165.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,89.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,88.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,63.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,39.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,73.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,162.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,134.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,90.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,132.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,41.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,73.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,170.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,65.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,128.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,44.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,92.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,180.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,137.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,88.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,88.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,89.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,39.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,81.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,160.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,127.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,48.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,96.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,198.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,140.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,101.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,95.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,79.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,153.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,53.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,113.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,218.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,98.12
