Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,172.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,144.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,50.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,94.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,206.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,127.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,55.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,100.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,98.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,94.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,73.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,137.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,52.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,212.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,67.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,139.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,53.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,106.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,218.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,119.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,101.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,92.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,134.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,145.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,52.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,101.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,215.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,134.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,100.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,100.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,69.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,47.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,92.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,195.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,99.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,98.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,87.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,148.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,158.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,44.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,73.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,184.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,136.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,102.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,81.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,154.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,44.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,70.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,180.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,134.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,134.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,100.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,70.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,39.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,48.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,81.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,198.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,150.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
