Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,95.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,61.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,129.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,47.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,35.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,81.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,196.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,144.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,155.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,51.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,92.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,211.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,139.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,64.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,140.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,96.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,141.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,162.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,47.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,83.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,196.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,149.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,74.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,143.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,116.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,95.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,475.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,92.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,144.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,172.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,52.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,42.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,98.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,214.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,171.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,50.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,118.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,479.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,70.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,140.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,53.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,54.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,105.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,221.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,53.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,122.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,95.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,102.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,149.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,46.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,49.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,100.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,204.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,146.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,129.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,96.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,104.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,68.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,126.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,47.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,191.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,60.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,119.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,83.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,40.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,38.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,98.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,162.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,156.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
