Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,48.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,110.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,198.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,61.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,134.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,88.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,96.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,40.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,94.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,164.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,155.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,47.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,98.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,193.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,70.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,134.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,103.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,103.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,90.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,151.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,154.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,63.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,155.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,83.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,105.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,132.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,130.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,60.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,151.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,91.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,92.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,39.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,65.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,137.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,158.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,61.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,149.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,87.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,89.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,98.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,49.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,42.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,70.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,123.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,201.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,175.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,36.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,62.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,147.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,50.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,90.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,107.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,96.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,56.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,119.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,226.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,130.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,67.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,149.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,58.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,78.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,114.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,47.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,94.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,193.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,144.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,138.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,51.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,74.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,108.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,89.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
