Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,43.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,94.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,179.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,55.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,125.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,57.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,79.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,98.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,43.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,90.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,175.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,140.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,64.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,131.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,93.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,86.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,41.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,166.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,141.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,112.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,93.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,83.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,47.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,96.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,193.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,70.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,146.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,100.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,79.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,132.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,134.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,61.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,147.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,47.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,83.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,74.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,149.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,149.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,97.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,93.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,83.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,152.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,142.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,95.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,71.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,129.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,132.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,35.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,90.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,144.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,137.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
