Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,86.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,94.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,157.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,99.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,180.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,132.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,50.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,125.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,89.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,90.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,87.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,76.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,128.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,81.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,146.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,149.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,55.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,92.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,65.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,135.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,70.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,143.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,141.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,132.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,88.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,87.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,57.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,135.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,68.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,137.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,84.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,87.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,96.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,159.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,181.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,99.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,98.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,51.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,48.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,113.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,206.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,194.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,47.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,100.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,97.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,49.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,112.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,145.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,201.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,112.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,134.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,85.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,106.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,52.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,119.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,142.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,213.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
