Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,102.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,54.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,127.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,127.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,221.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,127.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,86.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,115.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,94.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,132.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,193.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,71.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,135.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,50.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,89.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,110.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,175.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,43.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,156.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,176.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,123.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,81.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,92.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,111.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,42.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,81.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,132.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,170.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,63.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,124.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,70.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,87.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,103.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,46.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,98.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,140.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,188.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,51.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,112.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,117.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,98.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,104.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,46.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,101.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,129.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,188.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,26.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,135.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,83.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,100.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,105.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,44.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,96.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,131.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,180.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,52.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,106.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,168.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,85.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,151.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,151.4
