Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,49.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,94.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,35.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,80.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,143.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,148.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,15.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,88.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,91.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,89.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,142.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,164.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,55.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,86.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,41.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,42.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,99.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,165.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,171.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,70.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,94.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,101.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,48.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,106.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,193.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,174.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,94.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,96.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,152.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,94.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,140.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,185.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,35.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,98.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,45.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,86.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,136.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,183.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,40.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,15.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,70.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,46.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,154.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,187.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,90.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,96.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
