Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,50.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,117.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,179.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,205.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,67.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,97.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,107.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,46.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,53.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,126.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,187.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,217.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,52.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,114.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,69.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,100.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,119.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,208.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,485.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,57.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,132.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,147.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,230.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,15.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,96.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,111.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,178.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,58.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,138.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,235.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,46.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,133.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,135.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,14.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,96.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,113.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,54.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,122.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,128.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,219.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,118.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,123.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,133.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,92.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,111.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,53.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,119.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,140.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,215.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,14.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,95.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,52.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,123.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,141.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,211.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,14.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,87.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,69.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,130.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,40.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,15.1
