Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,64.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,56.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,74.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,54.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,87.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,141.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,51.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,79.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,68.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,57.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,15.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,62.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,53.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,15.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,52.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,70.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,60.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,123.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,49.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,59.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,127.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
