Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,78.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,43.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,15.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,55.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,56.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,148.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,55.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,72.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,60.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,46.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,54.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.04
