Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,45.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,34.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,66.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,50.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,60.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,56.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,108.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,56.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,55.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,61.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,58.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,116.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,56.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,68.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,68.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,60.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,70.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,56.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,18.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,58.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,64.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,65.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
