Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,60.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,79.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,56.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,71.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,73.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,135.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,83.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,74.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,134.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,83.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,83.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,131.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,62.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,82.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,80.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,52.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,119.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,151.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,68.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,88.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,82.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,47.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,145.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,18.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,67.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,88.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,78.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,55.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,155.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.58
