Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,74.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,89.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,75.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,143.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,72.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,84.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,73.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,55.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,148.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,69.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,87.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,127.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,74.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,82.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,75.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,138.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,131.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,76.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,93.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,74.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,131.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,47.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,137.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,79.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,85.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,79.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,128.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,127.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,80.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,86.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,78.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,50.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,139.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,77.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,86.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,77.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,123.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
