Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,137.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,26.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,82.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,87.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,72.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,122.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,136.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,81.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,94.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,80.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,123.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,142.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,79.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,90.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,125.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,137.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,89.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,92.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,89.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,126.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,136.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,134.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,136.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,120.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,116.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,90.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,96.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,93.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,36.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,128.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,150.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,140.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.95
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,123.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,90.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,106.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,89.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,122.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,153.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,36.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,147.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.36
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,127.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,127.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,92.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,109.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,90.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,119.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,134.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.64
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,55.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,164.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,127.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,86.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,105.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,91.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
