Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.32
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.55
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,119.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,36.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,148.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,126.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,131.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,93.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,101.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,89.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.52
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,39.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.92
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.83
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.21
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,111.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,124.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.67
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,79.96
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,78.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,55.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.91
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.46
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,79.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,71.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.68
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.09
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,58.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.74
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,71.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.63
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.07
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,63.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.38
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.85
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.71
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,50.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.1
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.01
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.31
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,59.44
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,79.54
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.89
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
942577,DARTMOUTH ROAD OLNEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,130.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,72.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,64.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,64.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,75.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,63.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,63.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,121.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
