Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,71.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,55.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,69.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,54.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,53.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,66.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,67.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,69.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,55.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,67.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,67.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,72.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,49.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,74.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,104.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,74.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
