Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,77.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,72.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,77.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,74.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,100.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,75.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,69.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,136.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,23.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,78.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,128.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,85.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,80.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,141.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,85.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,98.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,152.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
