Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,52.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,138.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,98.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,137.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,137.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,118.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,133.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,55.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,75.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,93.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,132.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,58.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,138.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,104.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,101.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,157.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,57.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,134.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,93.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,93.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,112.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,172.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,60.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,117.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,139.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,57.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,83.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,99.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,110.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,172.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,39.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,74.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,165.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,83.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,101.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,89.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,143.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,59.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,133.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,87.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,102.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,125.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,164.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,54.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,90.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,90.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
