Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,102.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,133.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,152.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,127.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,94.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,118.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,144.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,177.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,52.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,121.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,137.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,94.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,100.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,180.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,40.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,105.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,163.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,54.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,119.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,117.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,83.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,36.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,99.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,146.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,55.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,117.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,117.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,131.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,93.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,92.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,119.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,151.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,139.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,128.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,43.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,118.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,133.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,178.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,40.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,75.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,168.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,142.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,78.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,100.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,49.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,127.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,159.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,202.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,44.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,87.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,181.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,97.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,40.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,52.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,143.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,162.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,214.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,69.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,156.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,132.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,44.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
