Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,104.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,37.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,127.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,153.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,188.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,65.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,140.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,140.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,95.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,103.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,40.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,107.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,169.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,136.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,100.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,178.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,101.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,132.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,153.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,129.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,46.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,130.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,191.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,55.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,125.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,46.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,88.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,54.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,147.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,126.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,223.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,137.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,136.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,88.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,112.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,212.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,47.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,117.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,192.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,56.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,146.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,49.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,105.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,52.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,135.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,213.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,155.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,90.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,108.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,48.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,125.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,195.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.67
