Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,59.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,141.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,115.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,186.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,128.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,45.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,117.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,132.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,185.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,54.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,145.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,222.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,52.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,143.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,214.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,35.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,94.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,54.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,150.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,219.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,134.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,96.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,49.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,130.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,202.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,60.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,90.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,134.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,94.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,46.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,127.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,189.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,49.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,92.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,45.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,123.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
