Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,186.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,90.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,86.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,93.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,138.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,49.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,95.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,131.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,97.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,138.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,114.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,168.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,81.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,73.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,116.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,79.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,24.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,84.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,67.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,37.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,91.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,153.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,54.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,132.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,95.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
