Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,75.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,140.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,58.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,148.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,96.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,86.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,34.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,140.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,89.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,87.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,132.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,84.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,86.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,92.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,155.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,133.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,81.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,93.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,37.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,155.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,137.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,89.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,96.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,35.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,71.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,145.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,61.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,118.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,130.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,76.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,93.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,97.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,66.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,136.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,129.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,91.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,69.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,138.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,46.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,147.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,135.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.1
