Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,84.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,95.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,93.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,64.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,117.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,37.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,83.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,96.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,87.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,61.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,164.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,80.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,101.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,37.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,154.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,96.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,68.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,64.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,151.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,152.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,102.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,83.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,165.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,36.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,71.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,149.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,103.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,66.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,137.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,79.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,153.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,96.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,73.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,137.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,68.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,145.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,72.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,137.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
