Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,55.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,121.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,141.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,89.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,64.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,55.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,145.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,83.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,82.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,30.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,68.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,127.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,138.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,54.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,90.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,148.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,54.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,92.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,100.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,132.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,139.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,51.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,133.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,90.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,82.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,79.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,52.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,145.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,133.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,84.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,81.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,140.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,50.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,135.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,61.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
