Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,73.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,132.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,48.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,133.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,137.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,68.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,65.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,112.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,79.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,126.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,121.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,78.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,133.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,125.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,79.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,72.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,115.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,125.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,126.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,73.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,75.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,114.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.47
