Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,81.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,132.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,50.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,59.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,130.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,65.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,135.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,133.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,87.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,72.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,60.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,84.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,174.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,78.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,61.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,32.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,78.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,61.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,15.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,54.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,47.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,112.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
