Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,83.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,134.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,32.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,81.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,84.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,91.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,130.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,76.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,73.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,61.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,114.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,68.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,68.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,57.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,70.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
