Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,52.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,61.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,132.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,60.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,77.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,61.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,64.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,64.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,52.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,61.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,55.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,45.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
