Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,53.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,55.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,56.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,54.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,60.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,114.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
