Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,67.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,9.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,50.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,52.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,56.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,57.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,64.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,123.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
