Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,67.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,63.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,63.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,65.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,59.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,62.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,63.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,71.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,64.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,60.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,8.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,59.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,136.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,80.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,67.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,54.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,136.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,81.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,68.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,130.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,120.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,75.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,72.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,49.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,135.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.77
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,80.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,73.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,69.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,129.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,116.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,84.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,72.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,75.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
