Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,51.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,148.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.45
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,87.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,68.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,76.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,39.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,54.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,161.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,126.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,92.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,77.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,72.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,43.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,58.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,176.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.43
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.82
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,98.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,83.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,75.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,117.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,168.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,112.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,128.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,94.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,83.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,77.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,119.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.78
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,153.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,120.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,119.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.38
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.35
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,130.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,90.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,86.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,81.73
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.39
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,120.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,39.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,161.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.25
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,136.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,92.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,86.48
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,81.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.44
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,65.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,127.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,76.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,65.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,73.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.69
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
