Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.61
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.15
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,65.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.57
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,62.93
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.07
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.02
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.37
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.3
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.08
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.28
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,65.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,64.53
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.71
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.83
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
942577,DARTMOUTH ROAD OLNEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,56.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,61.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,57.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,62.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,119.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,65.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,50.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,48.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,64.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,59.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
