Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,64.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,129.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,67.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,75.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,139.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,42.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,58.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,67.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,58.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,65.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,128.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,68.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,68.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,55.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,77.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,146.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,66.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,74.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,157.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,60.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,85.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,58.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,132.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,62.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,73.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,65.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,36.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.24
