Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,73.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,151.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,74.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,59.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,148.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,75.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,80.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,55.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,62.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,141.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,73.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,64.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,67.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,151.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,131.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,49.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,78.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,85.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,155.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,61.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,91.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,75.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,61.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,123.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,37.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,61.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,152.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,122.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,81.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,102.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,123.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,74.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,154.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,84.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,85.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,59.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,73.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,152.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,54.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,113.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,91.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,86.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,54.8
