Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,130.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,134.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,38.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,75.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,157.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,123.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,59.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,99.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,91.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,143.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,146.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,37.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,70.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,155.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,142.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,54.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,96.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,96.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,57.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,128.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-5.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,40.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,41.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,168.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,169.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,57.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,115.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,98.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,93.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,148.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,38.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,77.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,157.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,130.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,55.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,86.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,94.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,90.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,63.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,149.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,38.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,156.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,68.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,128.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,86.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,40.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,70.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,162.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,61.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,127.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,32.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,72.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,132.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,68.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,153.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,56.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,124.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,131.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,70.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,23.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,51.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,127.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,144.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,61.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,128.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,138.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,69.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,23.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,98.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,89.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
