Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,145.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,129.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,57.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,137.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,64.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,117.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,105.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,137.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,123.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,55.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,98.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,57.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,105.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,60.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,46.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,119.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,137.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,37.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,68.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,151.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,113.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,37.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,63.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,121.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,152.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,167.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,35.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,60.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,144.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,129.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,63.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,111.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,35.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,42.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,85.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,144.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,174.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,34.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,141.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,133.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,61.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,109.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,99.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,88.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,150.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,168.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,38.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,70.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,160.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,73.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,135.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,113.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,110.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,200.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,133.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,161.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,37.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,65.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,119.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,155.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,36.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,82.0
