Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,112.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,103.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,160.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,134.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,130.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,38.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,142.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,144.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,156.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,46.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,102.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,71.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,126.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,154.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,56.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,148.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,130.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,40.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,97.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,156.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,41.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,143.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,171.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,53.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,80.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,79.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,133.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,145.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,37.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,60.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,150.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,154.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,51.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,101.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,101.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,38.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,76.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,155.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,33.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,54.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,143.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,132.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,140.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,100.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,75.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,112.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,153.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,67.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,164.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,130.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,90.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,99.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,75.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,154.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,32.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,55.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,50.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,120.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,79.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,76.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,121.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,165.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
