Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,52.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,83.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,97.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,74.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,152.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,36.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,43.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,61.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,132.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,90.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,142.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,185.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,72.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,128.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,38.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,82.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,128.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,157.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,59.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,130.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,151.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,67.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,85.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,127.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,153.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,46.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,41.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,141.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,170.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,51.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,83.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,87.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,60.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,130.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,156.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,53.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,86.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
