Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,66.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,140.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,44.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,80.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,67.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,136.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,52.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,72.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,131.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,46.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,49.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,58.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,47.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,49.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,70.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,77.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,134.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,48.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,118.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,48.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,88.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,153.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,54.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,73.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,85.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,86.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,127.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,55.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,59.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
