Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,78.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,77.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,28.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,44.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,77.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,94.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,70.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,48.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,70.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,78.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,73.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,127.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,59.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,130.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,80.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,57.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,55.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,131.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,47.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,80.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,71.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,118.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,66.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,148.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,80.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,88.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,72.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,132.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,112.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,89.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
