Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,54.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,84.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,53.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,114.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,69.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,81.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,55.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,130.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,44.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,73.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,70.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,149.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,51.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,56.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,38.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,81.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,121.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,158.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,114.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,47.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,77.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,170.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,84.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,41.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,96.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,170.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,41.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,96.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,168.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,64.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,104.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,173.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
