Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,109.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,44.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,109.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,134.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,179.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,90.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,41.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,94.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,127.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,166.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,84.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,79.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,144.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,84.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,93.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,164.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,54.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,60.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,89.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,42.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,102.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,127.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,171.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,59.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,124.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,50.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,99.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,86.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,32.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,45.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,107.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,186.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,31.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,55.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,129.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,126.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,65.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,99.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,93.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,47.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,103.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,137.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,192.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,128.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,91.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
