Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,42.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,49.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,95.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,170.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,197.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,59.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,135.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,18.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,105.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,99.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,176.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,40.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,98.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,160.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,165.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,105.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,88.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,189.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,40.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,102.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,157.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,163.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,93.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,93.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,192.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,103.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,155.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,156.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,103.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,92.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,191.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,40.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,102.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,146.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,162.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,46.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,56.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,98.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,96.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,39.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,43.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,110.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,158.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,175.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,18.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,100.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,97.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,176.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,42.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,100.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,150.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,172.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,45.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,58.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,53.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,97.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,90.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,176.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,89.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,150.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,155.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,41.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
