Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,35.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,39.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,76.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,143.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,162.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,114.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,87.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,77.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,136.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,40.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,82.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,72.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,72.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,30.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,51.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,40.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,86.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,126.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,86.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,127.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,45.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,77.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,69.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,37.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,80.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
