Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,88.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,42.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,77.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,90.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,133.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,58.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,83.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,38.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,41.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,30.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,70.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,126.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,67.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,36.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,79.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,149.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,76.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,62.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,138.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,50.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
