Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,59.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,64.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,56.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,54.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,18.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,70.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,64.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,61.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,65.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,70.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,62.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,19.2
