Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,61.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,64.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,19.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,61.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,58.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,60.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,68.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,69.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,68.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,55.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,137.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,19.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,79.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,57.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,126.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,55.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,74.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,68.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,55.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,52.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,74.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,69.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,64.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,73.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
