Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,70.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,76.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,31.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,63.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,76.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,70.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,57.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,129.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,65.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,77.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,67.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,122.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,73.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,78.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,69.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,109.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,122.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,43.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,79.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,78.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,75.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,25.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,80.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,76.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,73.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,51.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.52
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,82.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,77.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,76.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,34.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,107.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,87.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,77.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,76.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.71
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.63
