Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,84.56
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,86.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,80.45
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.78
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,35.29
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,131.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,143.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,90.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,88.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,77.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.94
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,106.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,137.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,137.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.61
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,103.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,89.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,88.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,80.83
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.73
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,44.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.28
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,71.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,71.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,73.32
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.31
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.13
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,33.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.36
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,68.58
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,35.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.97
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.44
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,62.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,48.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.12
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,130.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.16
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,72.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,59.33
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,72.25
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.51
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
942577,DARTMOUTH ROAD OLNEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,56.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
