Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,52.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,50.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,53.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,22.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,57.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,61.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,43.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,23.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,69.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,55.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,35.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,60.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,59.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
