Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,24.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,57.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,31.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,24.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,66.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,60.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,88.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,129.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,62.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,76.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,65.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,129.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,82.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,84.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,85.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,60.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,127.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,82.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,74.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
