Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,50.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,109.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,50.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,81.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,51.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,113.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,76.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,85.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,78.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,114.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,73.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,122.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,60.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,131.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,126.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,56.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,63.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,67.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,131.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,77.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,83.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,75.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,131.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,81.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,139.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,131.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,73.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,85.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,85.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,24.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,133.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,36.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,85.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,149.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,74.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,135.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,89.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,74.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,130.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,38.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,157.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,135.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,65.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,90.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,72.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,83.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
