Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,80.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,141.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,40.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,164.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,24.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,79.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,76.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,142.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,41.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,75.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,171.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,128.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,88.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,24.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,65.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,140.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,69.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,147.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,89.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,155.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,75.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,154.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,24.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,83.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,74.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,152.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,42.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,79.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,173.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,40.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,81.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,165.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,39.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,75.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,163.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,135.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,73.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,151.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,39.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,40.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,78.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,162.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,166.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,101.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,75.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,140.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,39.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,39.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,70.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,160.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,163.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,24.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
