Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,95.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,154.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,39.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,38.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,66.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,158.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,128.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,24.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,101.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,40.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,90.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,163.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,50.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,40.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,165.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,126.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,24.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,83.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,100.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,38.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,90.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,157.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,50.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,43.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,80.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,179.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,136.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,102.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,39.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,90.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,159.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,47.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,43.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,74.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,177.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,120.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,115.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,24.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,83.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,74.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,134.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,42.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,75.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,170.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,136.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,55.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,131.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,23.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,108.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,92.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,155.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,37.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,44.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,73.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,181.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,134.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,109.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,42.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,94.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,175.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,50.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,48.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,75.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,199.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,129.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,146.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,23.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,94.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,111.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,39.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,91.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,160.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,49.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,79.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,200.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,122.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,133.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
