Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,23.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,103.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,81.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,146.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,43.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,73.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,176.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,133.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,93.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,99.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,43.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,104.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,177.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,42.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,64.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,174.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,120.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,131.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,23.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,88.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,101.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,91.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,160.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,43.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,72.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,179.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,117.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,22.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,92.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,150.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,42.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,67.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,174.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,93.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,69.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,39.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,57.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,162.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,83.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,62.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,38.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,63.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,155.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,71.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,121.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,22.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,62.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
