Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,47.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,136.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,65.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,47.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,55.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,22.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,81.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,35.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,88.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,146.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,64.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,22.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,88.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,46.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,108.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,191.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,89.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,152.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,101.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,69.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,142.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,71.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,132.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,58.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,82.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,52.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,58.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,59.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,55.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,110.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,55.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,109.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,85.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,54.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.17
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,140.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,51.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,21.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,91.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
