Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,63.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,35.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,112.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,145.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,74.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,137.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,21.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,80.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,87.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,67.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,121.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,69.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,157.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,70.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,95.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,137.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,34.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,63.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,141.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,87.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,71.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,127.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,129.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,49.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,132.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,90.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,65.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,125.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.24
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,66.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,20.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,81.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,84.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,57.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,49.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,128.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,135.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,60.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,90.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,78.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.96
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,64.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,140.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,62.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,109.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,143.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,65.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,20.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,78.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,67.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,137.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,55.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.55
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,68.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,20.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
