Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,88.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,61.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,53.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,102.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,63.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,19.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,81.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,68.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,79.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,147.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,64.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,65.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,132.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,72.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,140.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,96.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,155.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,80.39
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.93
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,56.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.37
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.31
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.38
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,47.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,57.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,20.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.27
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,57.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.25
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,57.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.29
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,72.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,6.41
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.66
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.61
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,72.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,135.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.26
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,57.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,60.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.36
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.16
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.58
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.95
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,58.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,44.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.56
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,57.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,20.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.92
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.12
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.74
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,80.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,134.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,145.1
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.89
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.91
942577,DARTMOUTH ROAD OLNEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.62
